Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,54.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,2,N Current (RMS),A,145.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,222.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,56.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,78.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,168.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,52.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,2,N Current (RMS),A,140.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,216.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,54.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,75.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,162.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,53.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,2,N Current (RMS),A,134.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,219.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,54.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,76.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,155.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,4,N Current (RMS),A,30.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,2,N Current (RMS),A,125.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,213.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,56.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,75.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,147.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,4,N Current (RMS),A,32.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,53.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,2,N Current (RMS),A,132.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,219.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,62.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,76.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,153.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,2,N Current (RMS),A,124.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,154.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,201.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,65.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,73.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,159.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,4,N Current (RMS),A,31.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,50.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,2,N Current (RMS),A,136.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,208.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,59.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,77.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,170.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,4,N Current (RMS),A,43.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,54.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,2,N Current (RMS),A,152.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,132.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,225.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,63.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,81.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,187.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
