Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,4,N Current (RMS),A,38.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,50.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,2,N Current (RMS),A,136.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,129.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,206.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,59.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,76.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,174.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,4,N Current (RMS),A,36.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,52.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,2,N Current (RMS),A,149.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,216.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,57.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,82.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,193.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,4,N Current (RMS),A,32.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,2,N Current (RMS),A,140.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,119.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,210.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,55.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,78.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,174.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,4,N Current (RMS),A,36.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,2,N Current (RMS),A,140.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,209.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,55.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,78.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,177.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,53.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,2,N Current (RMS),A,149.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,218.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,54.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,79.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,174.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,4,N Current (RMS),A,27.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,57.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,2,N Current (RMS),A,162.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,232.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,54.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,85.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,182.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,4,N Current (RMS),A,53.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,55.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,2,N Current (RMS),A,149.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,227.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,66.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,82.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,179.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,4,N Current (RMS),A,39.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,55.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,2,N Current (RMS),A,144.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,227.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
