Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,61.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,81.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,171.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,4,N Current (RMS),A,34.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,53.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,2,N Current (RMS),A,137.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,131.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,218.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,60.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,82.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,180.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,52.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,2,N Current (RMS),A,131.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,136.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,214.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,62.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,78.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,165.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,4,N Current (RMS),A,38.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,58.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,2,N Current (RMS),A,153.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,143.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,240.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,64.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,84.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,189.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,4,N Current (RMS),A,33.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,55.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,2,N Current (RMS),A,137.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,178.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,227.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,72.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,83.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,176.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,54.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,2,N Current (RMS),A,127.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,145.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,221.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,64.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,80.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,163.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,4,N Current (RMS),A,35.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,56.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,2,N Current (RMS),A,130.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,148.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,229.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,65.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,81.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,163.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,4,N Current (RMS),A,33.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,60.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,2,N Current (RMS),A,144.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,152.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,247.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,66.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,88.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,177.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,4,N Current (RMS),A,35.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,59.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,2,N Current (RMS),A,143.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,149.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,244.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
