Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,67.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,89.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,183.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,57.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,2,N Current (RMS),A,134.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,236.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,65.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,84.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,141.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,4,N Current (RMS),A,47.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,58.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,2,N Current (RMS),A,136.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,241.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,68.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,85.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,150.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,4,N Current (RMS),A,36.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,59.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,2,N Current (RMS),A,123.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,140.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,242.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,43.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,69.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,85.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,60.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,2,N Current (RMS),A,127.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,142.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,249.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,45.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,70.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,90.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,61.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,2,N Current (RMS),A,141.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,159.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,251.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,42.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,72.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,90.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,143.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-15.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,4,N Current (RMS),A,41.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,59.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,2,N Current (RMS),A,133.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,169.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,245.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,75.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,87.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-25.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,4,N Current (RMS),A,53.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,60.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,2,N Current (RMS),A,129.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,140.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,248.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,1,N Current (RMS),A,37.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,68.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,100.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,140.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,4,N Current (RMS),A,29.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,54.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,110.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,168.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,222.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
