Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,66.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,87.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,142.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,58.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,123.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,123.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,146.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,237.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,60.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,91.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,160.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,59.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,119.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,156.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,242.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,62.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,88.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,141.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,4,N Current (RMS),A,34.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,58.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,105.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,146.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,167.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,237.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,67.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,86.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,4,N Current (RMS),A,32.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,58.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,86.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,173.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,178.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,238.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,1,N Current (RMS),A,40.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,52.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,75.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,93.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,124.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,385.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,4,N Current (RMS),A,33.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,67.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,130.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,160.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,181.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,276.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,45.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,70.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,104.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,174.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,430.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,70.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,143.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,159.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,161.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,289.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,49.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,69.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,102.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,165.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,421.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,68.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,140.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,142.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,168.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,281.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,1,N Current (RMS),A,38.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,69.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,110.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,189.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,452.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-16.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,4,N Current (RMS),A,49.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,70.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,116.7
