Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,180.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,198.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,289.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,53.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,84.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,107.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,133.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,441.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-21.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,4,N Current (RMS),A,34.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,73.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,124.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,194.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,207.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,303.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,1,N Current (RMS),A,47.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,51.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,103.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,129.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,155.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,427.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,531.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-16.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,4,N Current (RMS),A,42.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,54.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,73.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,127.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,179.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,225.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,303.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,1,N Current (RMS),A,79.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,116.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,127.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,203.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,482.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,525.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-15.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,4,N Current (RMS),A,47.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,50.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,71.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,110.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,211.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,215.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,294.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,1,N Current (RMS),A,39.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,93.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,118.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,169.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,487.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,4,N Current (RMS),A,49.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,71.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,120.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,204.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,193.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,294.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,55.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,75.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,116.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,180.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,481.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-12.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,4,N Current (RMS),A,45.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,74.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,133.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,197.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,199.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,309.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,76.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,119.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,191.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,497.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,4,N Current (RMS),A,43.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,68.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,107.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,213.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,188.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,285.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,62.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,77.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,113.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,160.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,469.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-15.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,4,N Current (RMS),A,57.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,72.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,75.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,138.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,294.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,174.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,310.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,82.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,73.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,126.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,201.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,518.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,4,N Current (RMS),A,55.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
