Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,73.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,72.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,143.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,300.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,171.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,299.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,87.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,71.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,120.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,200.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,496.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-13.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,4,N Current (RMS),A,52.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,68.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,50.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,75.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,116.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,281.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,212.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,309.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,82.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,88.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,126.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,175.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,518.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-14.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,4,N Current (RMS),A,46.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,52.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,71.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,118.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,216.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,200.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,296.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,64.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,89.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,125.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,171.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,517.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,4,N Current (RMS),A,51.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,49.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,50.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,78.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,137.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,206.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,209.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,325.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,62.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,96.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,133.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,196.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,551.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-13.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,4,N Current (RMS),A,42.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,74.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,133.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,187.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,203.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,307.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,94.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,128.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,185.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,394.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,533.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-14.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,4,N Current (RMS),A,62.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,98.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,77.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,138.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,199.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,207.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,320.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,102.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,142.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,219.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,425.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,593.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-15.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,4,N Current (RMS),A,72.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,111.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,67.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,79.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,136.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,284.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,202.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,331.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,1,N Current (RMS),A,40.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,78.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,97.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,151.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,223.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,405.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,631.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-17.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,4,N Current (RMS),A,57.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,57.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,89.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,162.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,238.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,213.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,372.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,101.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,150.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,232.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,425.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,629.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-15.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,4,N Current (RMS),A,71.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,126.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,105.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
