Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,55.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,82.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,145.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,231.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,208.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,344.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,70.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,113.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,148.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,208.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,471.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,617.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-14.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,4,N Current (RMS),A,58.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,56.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,80.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,135.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,233.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,204.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,332.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,70.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,99.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,144.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,204.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,409.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,595.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-19.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,4,N Current (RMS),A,46.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,87.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,181.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,189.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,199.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,361.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,91.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,146.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,234.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,603.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-21.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,4,N Current (RMS),A,50.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,58.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,85.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,171.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,176.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,242.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,350.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,97.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,142.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,220.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,402.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,586.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-22.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,4,N Current (RMS),A,53.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,1.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,51.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,63.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,88.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,160.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,220.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,261.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,366.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,106.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,148.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,205.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,441.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,615.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-19.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,4,N Current (RMS),A,55.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,54.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,67.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,101.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,198.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,227.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,278.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,421.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,114.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,170.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,271.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,472.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,709.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-16.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,4,N Current (RMS),A,61.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,110.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,1.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,67.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,102.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,228.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,182.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,283.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,429.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,118.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,175.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,309.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,494.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,736.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-21.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,4,N Current (RMS),A,111.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,160.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,62.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,92.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,202.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,183.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,260.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,388.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,1,N Current (RMS),A,38.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,115.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,181.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,325.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,482.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,758.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
