Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-27.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,4,N Current (RMS),A,88.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,116.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,154.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,130.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,72.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,82.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,173.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,187.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,304.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,345.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,1,N Current (RMS),A,42.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,127.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,173.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,280.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,532.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,722.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-26.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,4,N Current (RMS),A,56.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,138.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,57.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,84.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,152.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,204.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,239.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,353.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,124.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,159.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,220.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,518.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,666.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,4,N Current (RMS),A,88.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,137.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,60.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,77.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,145.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,181.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,251.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,322.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,1,N Current (RMS),A,38.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,114.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,150.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,253.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,479.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,627.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-14.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,4,N Current (RMS),A,74.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,121.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,52.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,62.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,85.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,147.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,220.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,263.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,359.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,110.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,156.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,240.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,461.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,653.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-14.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,4,N Current (RMS),A,81.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,116.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,65.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,82.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,155.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,200.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,272.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,342.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,1,N Current (RMS),A,45.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,111.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,158.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,274.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,466.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,662.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-14.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,4,N Current (RMS),A,85.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,128.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,128.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,53.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,51.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,80.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,135.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,225.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,215.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,334.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,1,N Current (RMS),A,42.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,111.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,158.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,243.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,462.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,662.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-18.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,4,N Current (RMS),A,57.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,123.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,124.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,3,N Current (RMS),A,1.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,61.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,86.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,163.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,205.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,258.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,360.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,1,N Current (RMS),A,60.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,131.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,169.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,264.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,547.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,706.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-25.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,4,N Current (RMS),A,50.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,126.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,120.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,3,N Current (RMS),A,1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,67.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,83.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,172.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,161.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,283.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,349.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,1,N Current (RMS),A,68.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,147.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,162.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,265.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,612.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,677.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.39
