Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-28.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,4,N Current (RMS),A,46.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,121.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,117.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,59.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,77.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,149.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,174.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,248.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,326.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,1,N Current (RMS),A,60.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,117.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,157.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,235.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,490.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,660.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-14.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,4,N Current (RMS),A,70.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,108.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,68.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,71.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,124.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,198.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,286.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,300.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,1,N Current (RMS),A,63.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,118.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,151.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,245.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,493.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,634.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-16.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,4,N Current (RMS),A,91.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,125.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,65.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,73.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,124.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,202.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,270.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,307.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,1,N Current (RMS),A,33.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,106.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,153.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,235.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,442.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,638.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-14.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,4,N Current (RMS),A,107.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,136.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,51.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,64.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,73.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,113.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,212.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,266.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,305.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,97.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,144.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,223.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,405.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,600.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-15.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,4,N Current (RMS),A,100.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,134.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,59.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,72.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,141.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,174.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,244.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,300.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,94.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,148.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,242.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,389.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,612.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-14.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,4,N Current (RMS),A,53.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,52.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,75.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,136.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,184.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,214.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,309.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,93.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,133.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,173.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,383.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,550.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-20.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,4,N Current (RMS),A,42.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,58.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,78.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,130.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,193.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,240.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,322.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,100.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,130.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,154.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,416.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,535.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-17.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,4,N Current (RMS),A,41.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,76.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,163.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,143.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,204.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,315.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,87.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,127.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,200.7
