Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,523.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,54.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,78.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,160.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,223.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,322.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,1,N Current (RMS),A,42.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,97.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,130.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,219.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,398.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,534.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,4,N Current (RMS),A,46.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,55.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,77.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,159.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,134.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,227.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,319.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,1,N Current (RMS),A,49.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,109.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,117.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,198.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,449.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,482.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-21.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,4,N Current (RMS),A,61.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,55.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,76.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,162.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,226.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,311.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,1,N Current (RMS),A,39.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,95.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,128.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,189.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,525.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-14.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,4,N Current (RMS),A,35.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,58.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,74.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,145.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,143.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,240.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,305.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,99.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,111.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,156.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,406.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,457.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-15.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,4,N Current (RMS),A,54.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,74.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,153.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,215.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,307.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,111.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,112.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,167.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,457.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,463.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-14.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,4,N Current (RMS),A,45.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,73.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,140.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,148.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,206.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,302.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,95.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,108.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,148.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,398.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,448.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,4,N Current (RMS),A,30.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,74.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,129.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,181.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,197.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,307.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,83.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,111.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,141.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,462.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-16.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,4,N Current (RMS),A,45.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,72.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,151.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,166.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,302.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
