Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,87.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,109.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,147.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,453.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-19.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,4,N Current (RMS),A,55.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,49.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,74.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,136.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,165.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,205.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,309.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,94.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,109.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,132.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,455.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-17.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,4,N Current (RMS),A,39.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,47.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,78.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,159.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,144.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,199.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,323.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,88.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,116.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,163.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,481.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,68.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,137.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,144.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,169.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,282.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,76.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,106.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,154.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,441.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,72.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,150.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,167.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,154.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,298.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,52.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,72.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,112.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,166.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,466.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,4,N Current (RMS),A,43.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,66.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,124.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,176.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,273.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,56.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,80.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,102.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,424.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,72.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,155.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,152.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,142.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,300.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,54.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,74.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,108.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,158.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,450.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,74.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,172.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,144.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,310.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,72.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,108.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,165.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,452.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,4,N Current (RMS),A,34.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,66.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,130.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,183.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,273.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
