Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,51.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,79.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,102.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,139.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,424.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,4,N Current (RMS),A,45.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,55.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,70.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,136.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,151.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,232.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,293.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,53.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,96.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,112.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,174.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,400.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,467.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,4,N Current (RMS),A,39.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,50.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,69.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,128.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,161.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,213.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,289.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,55.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,88.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,111.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,167.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,462.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,4,N Current (RMS),A,44.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,68.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,125.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,168.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,170.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,285.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,56.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,79.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,115.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,163.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,478.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,4,N Current (RMS),A,68.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,69.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,136.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,157.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,176.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,288.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,54.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,72.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,119.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,198.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,498.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-14.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,4,N Current (RMS),A,66.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,70.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,154.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,154.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,291.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,53.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,67.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,121.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,204.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,503.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-17.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,4,N Current (RMS),A,45.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,68.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,148.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,150.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,156.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,287.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,67.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,109.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,158.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,456.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,70.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,156.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,139.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,293.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,69.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,107.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,163.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,448.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,73.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,152.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,186.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,141.3
