Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,304.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,58.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,67.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,115.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,184.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,479.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,4,N Current (RMS),A,37.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,70.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,135.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,155.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,169.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,292.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,74.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,117.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,192.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,489.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-12.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,87.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,215.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,176.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,363.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,81.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,123.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,230.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,513.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-14.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,4,N Current (RMS),A,41.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,84.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,197.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,190.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,350.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,85.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,118.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,208.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,494.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-20.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,4,N Current (RMS),A,49.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,69.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,133.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,133.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,204.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,287.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,89.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,103.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,372.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,429.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-14.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,4,N Current (RMS),A,35.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,76.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,169.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,132.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,174.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,319.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,81.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,112.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,175.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,467.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,78.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,173.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,144.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,170.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,326.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,75.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,115.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,193.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,479.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-17.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,4,N Current (RMS),A,41.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,79.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,178.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,191.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,329.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,83.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,117.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,187.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,489.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-16.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.01
