Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,68.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,147.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,135.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,182.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,286.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,80.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,112.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,176.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,470.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,4,N Current (RMS),A,30.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,73.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,154.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,190.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,306.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,80.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,111.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,183.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,465.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,4,N Current (RMS),A,35.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,76.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,169.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,139.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,207.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,321.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,81.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,117.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,211.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,491.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-14.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,4,N Current (RMS),A,34.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,64.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,94.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,178.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,205.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,265.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,84.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,98.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,409.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-17.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,4,N Current (RMS),A,42.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,56.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,68.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,105.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,176.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,235.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,282.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,94.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,98.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,392.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-14.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,4,N Current (RMS),A,42.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,55.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,62.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,134.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,124.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,232.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,261.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,82.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,100.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,154.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,417.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,4,N Current (RMS),A,53.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,60.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,132.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,168.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,252.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,62.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,100.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,172.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,417.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-18.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,4,N Current (RMS),A,61.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,64.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,122.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,192.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,268.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,71.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,113.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,174.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,472.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,4,N Current (RMS),A,66.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
