Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,65.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,153.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,122.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,159.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,273.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,70.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,122.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,238.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,510.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-13.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,4,N Current (RMS),A,72.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,69.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,171.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,200.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,290.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,1,N Current (RMS),A,40.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,82.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,131.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,268.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,547.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,4,N Current (RMS),A,49.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,60.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,138.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,196.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,253.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,81.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,107.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,199.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,451.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,55.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,126.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,167.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,230.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,72.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,94.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,142.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,390.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,4,N Current (RMS),A,36.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,65.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,165.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,147.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,272.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,69.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,103.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,173.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,427.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-16.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,4,N Current (RMS),A,30.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,64.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,150.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,152.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,268.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,1,N Current (RMS),A,45.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,76.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,107.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,183.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,447.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-15.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,4,N Current (RMS),A,36.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,58.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,143.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,184.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,241.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,80.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,102.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,171.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,426.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-13.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,4,N Current (RMS),A,37.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,58.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,121.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,184.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,241.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,74.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,97.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
