Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,4,N Current (RMS),A,37.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,57.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,106.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,142.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,171.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,239.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,66.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,95.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-17.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,4,N Current (RMS),A,41.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,66.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,119.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,165.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,187.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,275.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,75.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,102.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,423.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,4,N Current (RMS),A,36.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,64.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,132.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,194.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,266.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,1,N Current (RMS),A,35.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,91.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,98.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,170.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,380.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,411.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,4,N Current (RMS),A,38.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,55.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,61.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,141.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,229.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,253.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,1,N Current (RMS),A,51.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,102.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,102.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,189.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,425.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,425.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-16.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,4,N Current (RMS),A,42.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,52.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,61.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,143.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,219.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,252.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,1,N Current (RMS),A,74.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,108.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,94.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,184.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,445.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,4,N Current (RMS),A,37.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,69.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,163.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,191.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,286.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,1,N Current (RMS),A,85.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,104.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,113.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,219.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,431.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,468.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,72.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,165.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,168.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,298.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,1,N Current (RMS),A,61.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,83.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,104.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,194.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,430.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,4,N Current (RMS),A,38.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,52.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,133.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,181.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,217.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,71.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,86.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,140.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
