Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,52.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,144.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,200.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,215.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,76.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,82.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,162.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-14.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,4,N Current (RMS),A,49.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,119.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,151.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,201.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,1,N Current (RMS),A,54.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,70.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,84.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,158.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,4,N Current (RMS),A,33.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,133.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,208.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,199.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,1,N Current (RMS),A,56.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,79.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,72.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,167.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,115.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,158.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,195.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,1,N Current (RMS),A,55.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,71.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,158.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,4,N Current (RMS),A,23.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,119.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,158.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,197.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,64.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,70.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,137.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,118.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,137.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,193.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,60.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,72.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,142.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,109.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,190.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,56.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,74.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,137.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,120.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,197.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,56.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,77.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,154.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
