Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,116.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,133.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,186.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,57.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,71.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,148.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,122.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,203.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,60.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,71.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,138.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,118.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,194.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,1,N Current (RMS),A,37.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,62.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,67.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,143.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,111.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,197.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,54.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,69.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,107.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,192.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,57.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,68.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,99.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,189.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,58.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,71.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,126.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,111.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,194.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,58.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,74.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,102.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,145.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,192.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
