Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,63.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,126.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,4,N Current (RMS),A,31.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,107.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,205.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,62.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,71.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,4,N Current (RMS),A,24.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,123.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,204.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,56.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,70.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,139.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,4,N Current (RMS),A,22.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,116.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,198.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,55.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,68.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,118.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,201.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,59.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,71.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,136.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,4,N Current (RMS),A,23.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,112.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,201.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,57.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,71.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,55.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,139.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,228.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,80.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,157.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,4,N Current (RMS),A,37.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,126.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,205.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,63.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,76.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,159.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,4,N Current (RMS),A,39.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,118.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,123.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,202.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
