Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,61.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,76.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,145.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,50.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,116.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,205.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,60.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,151.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,50.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,113.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,138.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,205.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,1,N Current (RMS),A,29.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,62.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,74.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,137.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,99.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,133.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,201.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,1,N Current (RMS),A,30.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,62.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,69.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,4,N Current (RMS),A,28.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,112.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,137.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,206.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,63.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,71.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,52.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,116.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,141.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,210.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,66.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,77.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,53.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,131.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,140.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,217.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,64.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,78.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,51.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,112.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,139.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,210.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,66.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,80.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,133.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,4,N Current (RMS),A,28.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.68
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,52.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,125.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,211.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
