Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,66.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,78.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,143.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,53.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,136.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,180.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,219.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,76.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,79.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,161.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,55.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,131.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,158.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,228.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,70.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,80.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,149.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,4,N Current (RMS),A,28.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,63.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,153.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,154.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,261.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,69.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,90.42
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,166.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,4,N Current (RMS),A,43.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,59.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,144.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,151.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,244.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,74.65
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,85.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,166.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.82
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,4,N Current (RMS),A,51.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,60.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,144.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,163.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,247.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,83.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,87.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,171.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,4,N Current (RMS),A,38.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.78
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,59.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,138.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,185.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,243.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,87.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,88.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,175.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.61
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.25
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,60.15
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,127.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,187.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,245.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,78.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,85.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,149.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,4,N Current (RMS),A,33.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.84
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.19
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.39
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,61.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,119.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,135.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,177.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,250.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.51
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,82.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,90.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.75
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.12
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.63
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,4,N Current (RMS),A,33.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.79
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.17
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.41
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.71
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.34
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.55
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,61.64
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,122.8
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.2
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,155.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,252.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,1,N Current (RMS),A,41.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.67
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,77.24
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,91.57
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,138.3
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
881571,DAHLIA CLOSE ST ANNS,2024-03-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,375.0
